Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.1
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,22.6
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
606853,Folly Farm Car Park,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.92
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,22.6
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
606853,Folly Farm Car Park,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,22.6
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
606853,Folly Farm Car Park,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.54
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,22.6
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
606853,Folly Farm Car Park,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,22.7
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
606853,Folly Farm Car Park,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,22.8
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
606853,Folly Farm Car Park,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,22.8
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
606853,Folly Farm Car Park,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,22.9
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
606853,Folly Farm Car Park,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.19
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,22.9
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
606853,Folly Farm Car Park,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,23.0
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
606853,Folly Farm Car Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,23.0
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
606853,Folly Farm Car Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
