Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,23.1
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
606853,Folly Farm Car Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,23.2
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
606853,Folly Farm Car Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,23.3
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
606853,Folly Farm Car Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,23.4
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
606853,Folly Farm Car Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,23.5
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
606853,Folly Farm Car Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,23.5
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
606853,Folly Farm Car Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,23.6
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
606853,Folly Farm Car Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,23.6
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
606853,Folly Farm Car Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.35
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,23.7
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
606853,Folly Farm Car Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,23.7
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
606853,Folly Farm Car Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,23.8
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
606853,Folly Farm Car Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.77
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
