Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,23.8
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
606853,Folly Farm Car Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,23.8
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
606853,Folly Farm Car Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,23.8
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
606853,Folly Farm Car Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.65
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,23.8
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
606853,Folly Farm Car Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,23.9
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
606853,Folly Farm Car Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,23.9
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
606853,Folly Farm Car Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,23.9
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
606853,Folly Farm Car Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,23.9
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
606853,Folly Farm Car Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.46
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,24.0
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
606853,Folly Farm Car Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,24.0
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
606853,Folly Farm Car Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,24.0
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
606853,Folly Farm Car Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,24.0
