Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
606853,Folly Farm Car Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,24.1
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
606853,Folly Farm Car Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,24.1
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
606853,Folly Farm Car Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.06
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.08
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,24.1
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
606853,Folly Farm Car Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.63
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.2
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
606853,Folly Farm Car Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,24.3
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
606853,Folly Farm Car Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,24.3
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
606853,Folly Farm Car Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.53
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,24.3
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
606853,Folly Farm Car Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
606853,Folly Farm Car Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
606853,Folly Farm Car Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
606853,Folly Farm Car Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
