Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
606853,Folly Farm Car Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.89
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
606853,Folly Farm Car Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
606853,Folly Farm Car Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
606853,Folly Farm Car Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
606853,Folly Farm Car Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
606853,Folly Farm Car Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
606853,Folly Farm Car Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
606853,Folly Farm Car Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.41
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
606853,Folly Farm Car Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.15
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
606853,Folly Farm Car Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
606853,Folly Farm Car Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
606853,Folly Farm Car Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
