Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.11
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
606853,Folly Farm Car Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
606853,Folly Farm Car Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.2
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
606853,Folly Farm Car Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.14
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,24.3
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
606853,Folly Farm Car Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.84
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,24.3
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
606853,Folly Farm Car Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,24.2
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
606853,Folly Farm Car Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.98
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,24.1
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.58
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.9
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
606853,Folly Farm Car Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.24
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,23.7
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
606853,Folly Farm Car Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.34
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,23.6
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.32
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
606853,Folly Farm Car Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.31
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.1
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,23.6
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
606853,Folly Farm Car Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.64
