Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.1
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,23.5
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
606853,Folly Farm Car Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.88
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,23.5
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
606853,Folly Farm Car Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.77
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,23.5
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
606853,Folly Farm Car Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.67
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,23.4
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
606853,Folly Farm Car Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.75
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,23.3
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
606853,Folly Farm Car Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.52
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,23.2
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.05
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
606853,Folly Farm Car Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,23.0
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
606853,Folly Farm Car Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,22.9
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
606853,Folly Farm Car Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.94
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,22.7
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
606853,Folly Farm Car Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,22.6
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
606853,Folly Farm Car Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,22.4
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
606853,Folly Farm Car Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.31
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
