Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,22.2
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
606853,Folly Farm Car Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
606853,Folly Farm Car Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
606853,Folly Farm Car Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.14
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
606853,Folly Farm Car Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,21.7
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
606853,Folly Farm Car Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.29
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
606853,Folly Farm Car Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
606853,Folly Farm Car Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
606853,Folly Farm Car Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.46
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
606853,Folly Farm Car Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
606853,Folly Farm Car Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
606853,Folly Farm Car Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.52
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
