Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
606853,Folly Farm Car Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.23
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
606853,Folly Farm Car Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.04
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.2
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
606853,Folly Farm Car Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
606853,Folly Farm Car Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.29
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
606853,Folly Farm Car Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
606853,Folly Farm Car Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
606853,Folly Farm Car Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.22
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
606853,Folly Farm Car Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
606853,Folly Farm Car Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
606853,Folly Farm Car Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,61.4
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.27
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
606853,Folly Farm Car Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.97
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
606853,Folly Farm Car Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
