Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.14
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
606853,Folly Farm Car Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.85
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
606853,Folly Farm Car Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
606853,Folly Farm Car Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
606853,Folly Farm Car Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
606853,Folly Farm Car Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
606853,Folly Farm Car Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
606853,Folly Farm Car Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
606853,Folly Farm Car Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
606853,Folly Farm Car Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.49
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
606853,Folly Farm Car Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
