Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
606853,Folly Farm Car Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.03
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
606853,Folly Farm Car Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
606853,Folly Farm Car Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.53
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
606853,Folly Farm Car Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
606853,Folly Farm Car Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
606853,Folly Farm Car Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
606853,Folly Farm Car Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
606853,Folly Farm Car Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
606853,Folly Farm Car Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
606853,Folly Farm Car Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
606853,Folly Farm Car Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
