Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
606853,Folly Farm Car Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
606853,Folly Farm Car Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
606853,Folly Farm Car Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.38
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
606853,Folly Farm Car Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.39
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
606853,Folly Farm Car Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.97
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
606853,Folly Farm Car Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
606853,Folly Farm Car Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
606853,Folly Farm Car Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
606853,Folly Farm Car Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.69
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
606853,Folly Farm Car Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
