Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
606853,Folly Farm Car Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
606853,Folly Farm Car Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.91
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
606853,Folly Farm Car Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
606853,Folly Farm Car Park,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
606853,Folly Farm Car Park,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
606853,Folly Farm Car Park,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
606853,Folly Farm Car Park,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,21.7
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
606853,Folly Farm Car Park,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,21.7
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
606853,Folly Farm Car Park,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,21.8
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
606853,Folly Farm Car Park,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.98
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.85
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.67
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
606853,Folly Farm Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.72
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.39
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
