Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.03
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
606853,Folly Farm Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.14
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
606853,Folly Farm Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.28
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
606853,Folly Farm Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.9
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
606853,Folly Farm Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.75
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.09
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
606853,Folly Farm Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.3
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.99
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.6
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.3
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
606853,Folly Farm Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.08
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.47
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.97
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.31
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
606853,Folly Farm Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.61
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.74
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.2
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
606853,Folly Farm Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.63
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.99
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.13
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.85
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.76
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
606853,Folly Farm Car Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.33
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.33
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.79
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.01
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.6
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.34
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
606853,Folly Farm Car Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.83
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.9
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.09
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.91
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.75
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
606853,Folly Farm Car Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.29
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.34
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.7
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.8
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.39
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
606853,Folly Farm Car Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
