Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.19
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.92
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.72
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.39
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.42
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
606853,Folly Farm Car Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.52
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.15
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.58
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.04
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.89
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
606853,Folly Farm Car Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.9
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.79
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.36
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,21.7
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.45
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
606853,Folly Farm Car Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.06
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.19
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.24
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.4
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,21.8
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
606853,Folly Farm Car Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.93
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.66
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.22
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.9
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,21.8
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.27
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.21
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
606853,Folly Farm Car Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.13
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.64
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.95
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.9
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.7
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.4
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.8
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.54
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.45
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
606853,Folly Farm Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.15
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.97
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.15
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.8
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.97
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.07
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.97
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
606853,Folly Farm Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.26
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.26
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.3
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.2
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.2
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.17
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.32
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
606853,Folly Farm Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.15
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.71
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.43
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.52
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,61.2
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.3
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.59
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.62
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
606853,Folly Farm Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.73
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.97
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.18
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.6
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.3
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.48
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.81
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.47
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
606853,Folly Farm Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.8
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.81
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.14
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.1
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.9
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.09
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.16
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
606853,Folly Farm Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
