Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.2
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.92
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.7
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.1
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.7
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,22.1
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.35
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.61
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
606853,Folly Farm Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.56
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.66
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.31
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.6
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.9
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.36
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.73
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
606853,Folly Farm Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.42
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.32
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.68
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,71.7
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.6
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,194.9
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.88
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.35
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.19
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
606853,Folly Farm Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.65
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.08
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.37
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,73.1
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.2
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,202.2
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.2
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.93
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.14
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.68
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
606853,Folly Farm Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.21
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.66
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.63
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,180.5
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,21.8
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.92
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.65
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.05
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.73
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
606853,Folly Farm Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.98
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.74
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.71
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.34
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.6
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,189.6
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.2
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.7
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.47
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.84
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.85
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.3
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
606853,Folly Farm Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.14
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.77
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.72
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.85
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,86.7
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.6
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,210.6
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.9
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.02
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.96
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
606853,Folly Farm Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.53
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.07
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,63.1
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,188.0
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.4
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.3
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.47
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
606853,Folly Farm Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.9
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.99
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.75
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.65
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.3
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,176.8
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.37
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.11
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
606853,Folly Farm Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.49
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.82
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.25
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,173.8
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.96
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.68
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
606853,Folly Farm Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.99
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.7
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.96
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.6
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.3
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.1
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.06
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.87
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.54
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
606853,Folly Farm Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.32
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.4
