Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.61
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.9
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,187.2
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.7
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.8
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.33
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.24
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
606853,Folly Farm Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.7
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.01
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.26
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.66
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.8
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,203.9
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.3
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.11
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.66
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
606853,Folly Farm Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.34
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.07
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.56
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.6
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.5
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.92
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.92
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
606853,Folly Farm Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.65
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.39
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.16
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.26
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.73
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.56
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.9
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
606853,Folly Farm Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.87
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.5
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.91
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.75
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.8
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.29
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.19
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.62
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
606853,Folly Farm Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.85
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.04
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.99
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.1
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.3
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.78
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.25
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.27
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
606853,Folly Farm Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.19
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.99
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.07
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.66
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.1
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.31
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.37
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.96
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.85
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
606853,Folly Farm Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.52
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.05
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.4
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.21
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.3
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.52
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
606853,Folly Farm Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.05
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.17
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.64
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.96
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.7
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.7
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.19
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
606853,Folly Farm Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.02
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.06
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.18
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.13
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.6
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.8
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.1
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.13
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.46
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.15
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
606853,Folly Farm Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.53
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.79
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.6
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.9
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.23
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.15
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
606853,Folly Farm Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.98
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.71
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.54
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.62
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.1
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
