Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.17
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
606853,Folly Farm Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.35
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.27
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.16
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.4
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.9
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
606853,Folly Farm Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.76
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.6
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.9
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.76
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.1
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.86
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.48
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
606853,Folly Farm Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.86
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.1
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.22
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.67
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.45
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.79
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.49
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
606853,Folly Farm Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.88
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.1
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.3
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.82
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.99
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.62
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
606853,Folly Farm Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.76
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.36
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.3
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.97
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.61
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.93
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
606853,Folly Farm Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.92
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.18
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.59
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.81
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.48
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
606853,Folly Farm Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.91
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.96
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.86
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.23
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.73
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.67
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.66
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
606853,Folly Farm Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.99
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.84
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.84
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,74.7
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,184.3
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.1
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.81
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.83
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
606853,Folly Farm Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.61
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.42
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.66
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,73.7
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.1
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.17
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
606853,Folly Farm Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.39
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.04
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.08
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,70.6
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,184.6
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,20.5
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.76
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.2
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
606853,Folly Farm Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.59
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.73
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.5
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,20.4
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.99
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.08
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
