Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
606853,Folly Farm Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.22
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.92
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.71
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.4
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.45
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
606853,Folly Farm Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.31
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.5
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,20.2
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.28
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
606853,Folly Farm Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.91
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.75
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.43
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.2
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.86
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.32
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
606853,Folly Farm Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.4
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.85
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.45
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.43
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.2
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.64
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.82
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
606853,Folly Farm Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.68
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.3
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.9
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.1
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.4
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.81
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.57
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
606853,Folly Farm Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.1
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.62
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.7
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
606853,Folly Farm Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.49
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.84
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.03
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.1
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.34
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.51
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
606853,Folly Farm Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.66
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.09
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
606853,Folly Farm Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.03
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.79
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.94
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.7
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.44
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.24
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
606853,Folly Farm Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.56
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.12
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.2
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.68
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
606853,Folly Farm Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.6
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.14
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.26
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.24
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.4
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.8
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.25
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
606853,Folly Farm Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
