Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.64
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.16
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.14
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.98
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
606853,Folly Farm Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.57
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.07
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.01
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,87.6
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.52
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.73
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
606853,Folly Farm Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.53
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,63.2
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.42
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.61
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,93.2
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.7
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.17
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
606853,Folly Farm Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.8
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.67
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.85
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,88.6
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
606853,Folly Farm Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.46
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.78
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.95
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,89.8
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.11
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
606853,Folly Farm Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.91
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.6
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.93
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.34
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,92.4
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.37
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
606853,Folly Farm Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.92
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.38
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.5
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,98.8
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.21
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
606853,Folly Farm Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.4
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
606853,Folly Farm Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.17
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.27
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
606853,Folly Farm Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
606853,Folly Farm Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
606853,Folly Farm Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.89
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
