Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
606853,Folly Farm Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.82
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.86
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
606853,Folly Farm Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.01
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
606853,Folly Farm Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
606853,Folly Farm Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.75
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,69.7
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.82
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.5
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
606853,Folly Farm Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.2
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.79
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.16
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
606853,Folly Farm Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.94
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.37
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
606853,Folly Farm Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.38
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.68
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.75
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
606853,Folly Farm Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.48
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.65
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
606853,Folly Farm Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.86
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.56
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
606853,Folly Farm Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,54.7
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.42
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.12
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.43
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
606853,Folly Farm Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.38
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.74
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.75
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,66.2
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
