Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.6
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.53
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
606853,Folly Farm Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.15
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.04
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,64.5
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.9
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.86
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.67
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.49
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
606853,Folly Farm Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.35
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.55
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
606853,Folly Farm Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.68
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.05
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
606853,Folly Farm Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.99
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
606853,Folly Farm Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.79
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.58
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
606853,Folly Farm Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.95
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
606853,Folly Farm Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.56
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
606853,Folly Farm Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
606853,Folly Farm Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
606853,Folly Farm Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
606853,Folly Farm Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.8
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
