Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
606853,Folly Farm Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.2
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
606853,Folly Farm Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
606853,Folly Farm Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.56
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
606853,Folly Farm Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.06
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
606853,Folly Farm Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
606853,Folly Farm Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
606853,Folly Farm Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.04
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
606853,Folly Farm Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
606853,Folly Farm Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
606853,Folly Farm Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
606853,Folly Farm Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.13
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
606853,Folly Farm Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
