Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
606853,Folly Farm Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.63
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
606853,Folly Farm Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.26
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
606853,Folly Farm Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
606853,Folly Farm Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.49
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.64
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,19.7
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
606853,Folly Farm Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
606853,Folly Farm Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.08
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
606853,Folly Farm Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.05
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.62
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,56.5
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
606853,Folly Farm Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.96
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
606853,Folly Farm Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
606853,Folly Farm Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
