Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.39
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
606853,Folly Farm Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
606853,Folly Farm Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
606853,Folly Farm Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
606853,Folly Farm Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,20.2
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
606853,Folly Farm Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
606853,Folly Farm Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
606853,Folly Farm Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.9
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
606853,Folly Farm Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,20.4
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
606853,Folly Farm Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,20.4
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
606853,Folly Farm Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.57
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,20.5
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
606853,Folly Farm Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.19
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
