Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
606853,Folly Farm Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
606853,Folly Farm Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.1
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
606853,Folly Farm Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
606853,Folly Farm Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.62
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
606853,Folly Farm Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.17
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
606853,Folly Farm Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
606853,Folly Farm Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
606853,Folly Farm Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
606853,Folly Farm Car Park,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606853,Folly Farm Car Park,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606853,Folly Farm Car Park,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.62
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.09
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.85
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,180.7
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,24.0
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.34
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.36
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.11
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
606853,Folly Farm Car Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.82
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.07
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.77
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.67
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,199.8
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,24.0
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.44
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.48
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
606853,Folly Farm Car Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.79
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.15
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.08
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,70.1
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,196.1
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,24.1
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.87
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.79
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.86
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
606853,Folly Farm Car Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.24
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.8
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.77
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
