Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.3
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.4
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,24.1
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.88
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.58
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
606853,Folly Farm Car Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.12
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.93
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.29
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.3
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,177.3
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,24.1
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.95
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.85
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.13
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
606853,Folly Farm Car Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.54
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.51
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.34
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.8
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,56.9
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.9
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.8
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,192.7
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,24.2
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.95
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.32
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
606853,Folly Farm Car Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.45
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.9
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.63
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.4
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,24.3
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.08
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.07
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
606853,Folly Farm Car Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.23
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.69
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.39
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.66
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.0
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,24.3
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
606853,Folly Farm Car Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.21
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.28
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.52
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.6
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.9
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,24.3
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.23
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
606853,Folly Farm Car Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.61
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.76
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.73
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.4
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.0
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.9
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.63
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.91
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
606853,Folly Farm Car Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.71
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.22
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.66
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.42
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.0
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.7
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.7
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.29
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.79
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.08
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
606853,Folly Farm Car Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.06
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.22
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.65
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.8
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,184.4
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.8
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,177.8
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.56
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.85
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.84
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
606853,Folly Farm Car Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.45
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.52
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.52
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.2
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,197.4
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,173.4
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.65
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.4
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
606853,Folly Farm Car Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.95
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.18
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.15
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.8
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.7
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.03
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.58
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.96
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
606853,Folly Farm Car Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.72
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.44
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.31
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.95
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.7
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,24.6
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.0
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
