Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.08
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.06
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
606853,Folly Farm Car Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.54
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.32
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.59
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.1
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.4
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.9
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,24.6
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.7
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.51
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.06
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
606853,Folly Farm Car Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.98
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.96
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.54
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.61
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,24.7
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.26
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.19
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.55
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
606853,Folly Farm Car Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.78
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.73
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.37
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,24.8
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.71
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.65
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
606853,Folly Farm Car Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.51
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.9
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.22
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,24.8
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.79
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
606853,Folly Farm Car Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.77
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.26
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.19
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.4
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.7
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,24.9
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.24
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.41
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
606853,Folly Farm Car Park,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.95
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.25
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,94.1
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.0
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,25.3
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.29
606853,Folly Farm Car Park,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.49
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.96
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,68.2
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,25.3
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.08
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
606853,Folly Farm Car Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.82
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.98
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,77.7
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,25.2
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.03
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
606853,Folly Farm Car Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.16
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.98
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,111.4
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.9
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,25.1
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.53
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
606853,Folly Farm Car Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.4
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.01
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,98.8
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.9
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,25.0
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.91
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
606853,Folly Farm Car Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.34
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.77
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,75.2
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,24.9
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.29
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
606853,Folly Farm Car Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.96
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
