Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,24.8
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.88
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
606853,Folly Farm Car Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,55.7
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,24.7
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.5
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
606853,Folly Farm Car Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.82
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.47
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.39
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
606853,Folly Farm Car Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.27
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.23
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,24.5
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.84
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
606853,Folly Farm Car Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.93
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,24.4
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
606853,Folly Farm Car Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.96
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.8
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,72.9
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,24.3
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.63
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
606853,Folly Farm Car Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.78
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,24.1
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
606853,Folly Farm Car Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.25
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.87
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,82.2
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,24.1
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
606853,Folly Farm Car Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.82
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,24.0
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
606853,Folly Farm Car Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.91
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.5
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,24.0
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
606853,Folly Farm Car Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.93
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,23.9
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
606853,Folly Farm Car Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.17
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,61.2
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,23.7
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
