Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
606853,Folly Farm Car Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.12
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,23.7
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
606853,Folly Farm Car Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.76
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,23.6
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.77
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
606853,Folly Farm Car Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,23.5
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
606853,Folly Farm Car Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.77
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,64.9
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,23.4
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
606853,Folly Farm Car Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.19
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,23.3
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
606853,Folly Farm Car Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.39
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,23.2
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
606853,Folly Farm Car Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.31
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.2
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,23.1
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.21
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
606853,Folly Farm Car Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.3
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.42
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,23.1
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
606853,Folly Farm Car Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.15
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,73.1
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.1
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,23.1
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.24
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
606853,Folly Farm Car Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.17
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.89
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,72.4
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,23.1
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.34
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
606853,Folly Farm Car Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.06
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,68.3
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,23.2
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.18
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
606853,Folly Farm Car Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
