Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.85
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,23.1
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
606853,Folly Farm Car Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.31
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,23.1
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
606853,Folly Farm Car Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.82
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,23.1
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.45
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
606853,Folly Farm Car Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.63
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,23.0
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.66
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
606853,Folly Farm Car Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.23
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,22.9
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.25
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
606853,Folly Farm Car Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.61
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,22.8
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
606853,Folly Farm Car Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.3
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,22.7
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
606853,Folly Farm Car Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,22.4
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
606853,Folly Farm Car Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,22.2
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
606853,Folly Farm Car Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.49
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.8
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
606853,Folly Farm Car Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.1
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,21.7
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
606853,Folly Farm Car Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
