Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.7
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.98
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.68
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
606853,Folly Farm Car Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.94
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.77
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.25
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.24
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
606853,Folly Farm Car Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.74
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.15
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.9
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.2
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.07
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
606853,Folly Farm Car Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.74
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.96
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,61.3
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,180.5
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.48
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.54
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
606853,Folly Farm Car Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.48
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.98
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.23
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.93
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.6
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,20.5
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.84
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.64
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.38
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
606853,Folly Farm Car Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.37
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.2
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.91
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.91
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,63.8
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.4
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,189.7
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,20.4
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.29
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
606853,Folly Farm Car Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.8
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.78
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.8
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.4
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.59
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
606853,Folly Farm Car Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.44
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.22
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.79
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.13
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.21
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
606853,Folly Farm Car Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.15
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.88
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.32
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.84
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.6
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.13
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.67
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
606853,Folly Farm Car Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.29
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.9
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.99
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.5
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.8
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.8
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.26
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.77
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
606853,Folly Farm Car Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.05
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.85
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,54.7
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.1
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.64
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
606853,Folly Farm Car Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,53.8
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
