Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.46
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.24
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.13
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.7
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,19.7
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.44
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.4
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
606853,Folly Farm Car Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.46
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.53
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.8
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.2
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.21
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.55
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
606853,Folly Farm Car Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.44
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.17
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.59
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
606853,Folly Farm Car Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.61
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.94
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.15
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.73
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
606853,Folly Farm Car Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.39
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.83
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.25
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.96
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
606853,Folly Farm Car Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.43
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.66
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.77
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.09
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
606853,Folly Farm Car Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.32
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
606853,Folly Farm Car Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.48
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.01
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
606853,Folly Farm Car Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
606853,Folly Farm Car Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.89
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
606853,Folly Farm Car Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.71
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.51
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
606853,Folly Farm Car Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
