Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
606853,Folly Farm Car Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
606853,Folly Farm Car Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.66
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.33
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
606853,Folly Farm Car Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
606853,Folly Farm Car Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.58
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
606853,Folly Farm Car Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
606853,Folly Farm Car Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.05
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
606853,Folly Farm Car Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.3
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
606853,Folly Farm Car Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.48
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.33
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
606853,Folly Farm Car Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
606853,Folly Farm Car Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
606853,Folly Farm Car Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.08
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
