Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
606853,Folly Farm Car Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.01
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
606853,Folly Farm Car Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
606853,Folly Farm Car Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
606853,Folly Farm Car Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
606853,Folly Farm Car Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.14
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
606853,Folly Farm Car Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.55
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
606853,Folly Farm Car Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
606853,Folly Farm Car Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
606853,Folly Farm Car Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
606853,Folly Farm Car Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.99
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
606853,Folly Farm Car Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
606853,Folly Farm Car Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
