Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.81
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
606853,Folly Farm Car Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
606853,Folly Farm Car Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
606853,Folly Farm Car Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
606853,Folly Farm Car Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.76
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
606853,Folly Farm Car Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.91
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
606853,Folly Farm Car Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,19.7
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
606853,Folly Farm Car Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
606853,Folly Farm Car Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
606853,Folly Farm Car Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.26
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.87
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
606853,Folly Farm Car Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
606853,Folly Farm Car Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
