Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.8
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
606853,Folly Farm Car Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.17
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.29
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,20.2
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
606853,Folly Farm Car Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
606853,Folly Farm Car Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,20.4
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
606853,Folly Farm Car Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.09
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.5
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
606853,Folly Farm Car Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.65
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
606853,Folly Farm Car Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.22
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.62
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.08
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,62.5
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.3
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
606853,Folly Farm Car Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.99
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.41
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.6
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.4
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.71
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.59
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
606853,Folly Farm Car Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.64
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.99
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.29
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.94
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
606853,Folly Farm Car Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.6
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.16
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.8
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
606853,Folly Farm Car Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.5
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.75
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
606853,Folly Farm Car Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.51
