Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,74.5
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.19
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
606853,Folly Farm Car Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.89
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.62
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,71.2
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.7
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.15
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
606853,Folly Farm Car Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.55
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.08
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.09
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,72.4
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.12
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.66
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
606853,Folly Farm Car Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.79
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.24
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.1
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.77
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.19
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
606853,Folly Farm Car Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.04
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.53
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.11
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.8
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.19
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.16
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
606853,Folly Farm Car Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.03
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.9
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,59.7
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.6
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.19
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.08
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
606853,Folly Farm Car Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.29
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.81
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.94
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.8
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.81
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
606853,Folly Farm Car Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.31
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.23
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,72.3
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.7
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,203.7
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.33
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.3
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
606853,Folly Farm Car Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.17
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.49
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.38
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,179.3
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.39
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.82
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.85
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
606853,Folly Farm Car Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.09
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.32
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.9
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.11
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,51.1
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.8
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,178.7
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.97
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.21
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
606853,Folly Farm Car Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.82
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.65
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.64
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.1
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.7
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.94
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.12
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
606853,Folly Farm Car Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.92
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.72
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.93
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.32
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,56.2
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.2
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,176.0
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
