Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.36
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.24
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
606853,Folly Farm Car Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.65
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.55
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.62
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.4
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.3
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.87
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.26
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
606853,Folly Farm Car Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.43
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.11
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,69.1
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.7
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.4
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.47
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.64
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
606853,Folly Farm Car Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.54
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.33
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.1
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.7
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,193.4
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.89
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.64
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
606853,Folly Farm Car Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.74
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.6
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.05
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.23
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.6
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,164.5
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.07
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.37
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.94
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
606853,Folly Farm Car Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.5
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.43
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.41
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.77
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.3
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.97
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.24
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
606853,Folly Farm Car Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.42
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.15
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.63
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.4
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,187.4
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.97
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.95
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.07
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
606853,Folly Farm Car Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.12
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.76
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.66
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,196.2
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.46
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.57
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
606853,Folly Farm Car Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.82
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.45
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.39
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.1
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,190.9
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.22
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.24
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
606853,Folly Farm Car Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.36
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.9
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.5
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.0
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.51
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.21
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.21
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
606853,Folly Farm Car Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.15
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.1
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.6
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.64
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.8
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.35
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.27
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.77
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
606853,Folly Farm Car Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.22
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.02
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.87
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.14
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.2
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.2
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.98
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.33
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.34
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
