Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.31
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.09
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.97
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,174.9
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.7
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.52
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
606853,Folly Farm Car Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.94
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.73
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.18
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.72
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.61
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.4
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.64
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
606853,Folly Farm Car Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.79
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.22
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.6
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.4
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,188.4
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.27
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.68
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.73
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
606853,Folly Farm Car Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.86
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.44
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.17
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.2
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,185.7
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.1
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.56
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.21
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.05
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
606853,Folly Farm Car Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.71
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.08
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.26
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.7
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.8
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,171.4
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.47
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.61
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.07
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
606853,Folly Farm Car Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.29
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.29
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.94
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.47
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.9
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.9
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.76
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
606853,Folly Farm Car Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.04
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.47
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.98
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.25
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.9
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.8
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.3
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
606853,Folly Farm Car Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.38
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.05
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.89
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.1
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.9
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.2
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.44
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.99
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
606853,Folly Farm Car Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.45
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.96
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.66
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.97
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.7
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.86
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.96
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.41
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
606853,Folly Farm Car Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.39
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.18
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.24
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.6
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,176.1
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.14
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.62
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
606853,Folly Farm Car Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.75
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.29
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.5
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.38
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.3
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.7
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,219.9
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.73
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.14
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
606853,Folly Farm Car Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
