Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.35
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.03
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.79
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.7
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.5
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.9
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.45
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.45
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
606853,Folly Farm Car Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.87
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.42
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.39
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.35
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.4
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.8
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.97
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.36
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.2
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
606853,Folly Farm Car Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.4
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.69
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.94
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.79
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.3
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.92
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.95
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.18
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
606853,Folly Farm Car Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.66
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.05
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.3
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.87
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.64
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.48
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
606853,Folly Farm Car Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.94
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.76
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.7
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.19
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.99
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
606853,Folly Farm Car Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.99
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.85
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.2
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.51
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.69
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
606853,Folly Farm Car Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.15
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
606853,Folly Farm Car Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.11
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.73
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
606853,Folly Farm Car Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.2
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.95
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.55
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.54
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
606853,Folly Farm Car Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.86
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.2
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.91
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.39
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
606853,Folly Farm Car Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.06
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.68
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.56
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.66
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.3
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
606853,Folly Farm Car Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.62
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.86
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
