Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.85
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.84
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.67
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
606853,Folly Farm Car Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.19
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.59
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.79
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
606853,Folly Farm Car Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.62
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.61
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.58
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.45
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.07
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.8
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
606853,Folly Farm Car Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.77
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.02
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
606853,Folly Farm Car Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.28
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.56
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
606853,Folly Farm Car Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.61
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.13
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,22.1
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
606853,Folly Farm Car Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.4
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.89
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.14
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
606853,Folly Farm Car Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.3
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.83
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.82
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
606853,Folly Farm Car Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
606853,Folly Farm Car Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.45
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.48
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.07
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.15
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
606853,Folly Farm Car Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.39
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.13
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,74.5
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,22.1
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
606853,Folly Farm Car Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.54
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.15
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,66.5
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
