Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,22.3
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
606853,Folly Farm Car Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.96
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.47
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,22.4
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
606853,Folly Farm Car Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.67
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,22.3
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
606853,Folly Farm Car Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.68
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,22.1
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.46
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
606853,Folly Farm Car Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.36
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.2
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.38
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.9
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.63
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
606853,Folly Farm Car Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.7
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.53
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,154.3
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,21.7
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.61
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
606853,Folly Farm Car Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.54
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.76
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,69.3
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.31
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
606853,Folly Farm Car Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.12
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.79
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.44
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.3
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.02
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.07
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.56
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
606853,Folly Farm Car Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.75
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.65
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.33
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.5
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
606853,Folly Farm Car Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.06
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.48
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.6
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.61
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.97
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.57
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.4
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.04
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
606853,Folly Farm Car Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.67
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.74
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.06
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.7
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.23
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
606853,Folly Farm Car Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.23
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.59
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.68
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
