Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.89
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
606853,Folly Farm Car Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.51
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.69
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.43
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.64
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
606853,Folly Farm Car Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.79
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.88
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.41
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.44
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
606853,Folly Farm Car Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.2
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.55
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.99
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
606853,Folly Farm Car Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.3
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.3
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.05
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.51
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
606853,Folly Farm Car Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,53.6
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.39
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.91
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.66
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.13
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
606853,Folly Farm Car Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,55.1
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.88
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.88
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.9
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.18
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.61
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
606853,Folly Farm Car Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.85
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.3
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.52
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.28
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.36
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
606853,Folly Farm Car Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.37
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.28
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.81
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
606853,Folly Farm Car Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.04
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.92
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.78
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.43
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.9
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.7
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.56
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.47
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
606853,Folly Farm Car Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.89
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.36
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.95
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.39
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.7
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,20.4
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.88
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.68
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.26
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
606853,Folly Farm Car Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.14
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.33
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.8
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.17
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.5
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.23
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.4
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.3
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
606853,Folly Farm Car Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
