Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.73
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.2
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.25
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.37
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.93
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.2
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.8
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.9
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.49
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.54
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.65
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
606853,Folly Farm Car Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.39
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.26
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.77
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.95
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.01
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.8
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.22
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.04
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.24
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
606853,Folly Farm Car Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.03
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.69
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.2
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.1
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,185.0
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,188.5
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.9
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.06
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.24
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.12
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
606853,Folly Farm Car Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.46
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.9
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.06
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.4
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,200.5
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,162.7
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.31
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.63
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
606853,Folly Farm Car Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.86
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.11
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.07
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.82
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.4
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.3
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.59
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.78
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.66
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
606853,Folly Farm Car Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.63
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.6
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.08
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.1
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.6
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.67
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.71
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
606853,Folly Farm Car Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.68
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.51
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.8
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.9
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.99
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.05
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
606853,Folly Farm Car Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.75
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.85
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.44
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.4
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.1
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.83
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.43
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
606853,Folly Farm Car Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.39
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.32
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.84
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.5
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.42
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.77
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.23
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
606853,Folly Farm Car Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.29
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.39
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.07
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,50.5
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,175.0
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.88
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.1
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
606853,Folly Farm Car Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.03
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.65
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.74
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.25
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,186.1
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.29
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
606853,Folly Farm Car Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
