Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.79
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.51
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.4
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.61
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.06
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
606853,Folly Farm Car Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.11
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.39
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.3
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.26
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,176.6
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.71
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.36
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.37
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
606853,Folly Farm Car Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.55
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.21
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.09
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.28
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.46
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.8
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
606853,Folly Farm Car Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.42
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.77
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.13
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.95
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
606853,Folly Farm Car Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.5
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.77
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.63
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.76
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.16
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
606853,Folly Farm Car Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.7
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.07
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.72
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.18
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
606853,Folly Farm Car Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.41
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.06
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.48
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.28
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
606853,Folly Farm Car Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.31
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.64
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
606853,Folly Farm Car Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.58
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.72
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.15
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
606853,Folly Farm Car Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.19
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.54
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
606853,Folly Farm Car Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.55
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.95
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
606853,Folly Farm Car Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
