Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.75
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,61.4
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
606853,Folly Farm Car Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.06
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,19.7
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.17
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
606853,Folly Farm Car Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,65.2
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.6
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
606853,Folly Farm Car Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.82
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
606853,Folly Farm Car Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.07
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.52
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
606853,Folly Farm Car Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.3
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.66
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,76.8
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.8
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.7
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
606853,Folly Farm Car Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.67
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.79
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.66
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
606853,Folly Farm Car Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.65
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
606853,Folly Farm Car Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.03
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,57.2
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
606853,Folly Farm Car Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.3
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.26
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,69.3
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.4
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,20.2
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.86
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.45
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
606853,Folly Farm Car Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.98
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.33
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
606853,Folly Farm Car Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
