Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.23
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
606853,Folly Farm Car Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.06
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,20.4
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
606853,Folly Farm Car Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,20.5
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
606853,Folly Farm Car Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.7
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
606853,Folly Farm Car Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.08
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
606853,Folly Farm Car Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.59
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.71
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,20.7
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
606853,Folly Farm Car Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.65
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
606853,Folly Farm Car Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.1
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.4
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
606853,Folly Farm Car Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.17
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
606853,Folly Farm Car Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.15
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
606853,Folly Farm Car Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
606853,Folly Farm Car Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
