Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
606853,Folly Farm Car Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.42
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
606853,Folly Farm Car Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.52
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.43
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
606853,Folly Farm Car Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.21
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
606853,Folly Farm Car Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,21.7
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
606853,Folly Farm Car Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.12
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,51.1
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,21.8
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
606853,Folly Farm Car Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
606853,Folly Farm Car Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.99
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.97
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
606853,Folly Farm Car Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,22.1
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
606853,Folly Farm Car Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.99
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,22.3
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.82
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
606853,Folly Farm Car Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.24
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.38
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,22.4
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
606853,Folly Farm Car Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,22.5
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.57
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
606853,Folly Farm Car Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
