Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.82
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,22.6
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.17
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
606853,Folly Farm Car Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.04
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,22.6
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
606853,Folly Farm Car Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.17
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.66
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,22.7
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.57
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
606853,Folly Farm Car Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.66
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.54
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,22.8
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.76
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
606853,Folly Farm Car Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.01
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.87
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
606853,Folly Farm Car Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
606853,Folly Farm Car Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
606853,Folly Farm Car Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.89
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.64
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.71
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
606853,Folly Farm Car Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.08
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.05
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.96
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
606853,Folly Farm Car Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.49
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.48
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.82
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.23
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.32
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
606853,Folly Farm Car Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.62
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.14
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.7
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.08
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
606853,Folly Farm Car Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
