Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.97
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.12
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
606853,Folly Farm Car Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.33
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.89
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.53
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.87
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
606853,Folly Farm Car Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.9
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.77
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.03
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.6
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.12
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.92
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
606853,Folly Farm Car Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.17
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.37
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,177.9
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.6
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.92
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
606853,Folly Farm Car Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.24
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.09
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.02
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,169.9
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.11
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
606853,Folly Farm Car Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.32
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.97
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.5
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.6
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.43
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
606853,Folly Farm Car Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.05
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.91
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.59
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.99
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,72.4
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.3
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,175.9
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.18
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.05
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
606853,Folly Farm Car Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.66
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.23
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.41
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.13
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.7
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,180.7
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.35
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.79
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
606853,Folly Farm Car Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.79
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.37
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.5
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.7
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,174.4
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.43
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.29
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
606853,Folly Farm Car Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.11
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.56
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.99
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.2
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,193.4
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.99
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.78
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
606853,Folly Farm Car Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.45
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.23
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.56
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,61.9
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.2
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,209.0
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.05
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.83
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.04
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
606853,Folly Farm Car Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.53
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.04
