Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.49
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.9
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,196.3
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.48
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
606853,Folly Farm Car Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.31
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.01
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.03
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.84
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,194.1
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.78
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.15
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
606853,Folly Farm Car Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.24
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.6
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.55
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.4
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.6
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,184.7
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.15
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.63
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
606853,Folly Farm Car Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.74
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.19
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.46
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.28
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.53
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.08
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
606853,Folly Farm Car Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.4
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.78
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.25
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.5
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,183.3
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.93
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.09
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.41
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
606853,Folly Farm Car Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.84
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.97
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.32
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.82
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,77.5
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.7
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,208.7
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.64
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.2
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.65
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
606853,Folly Farm Car Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.82
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,56.56
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,99.2
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.7
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,241.8
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.5
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.5
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
606853,Folly Farm Car Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.43
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.84
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.6
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,65.6
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.6
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,220.9
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.79
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.22
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.6
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
606853,Folly Farm Car Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.83
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.11
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.74
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,227.0
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.09
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.77
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
606853,Folly Farm Car Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.16
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.22
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.97
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.1
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,196.8
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.56
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.59
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
606853,Folly Farm Car Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.57
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.91
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.33
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.2
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.64
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.72
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.39
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
606853,Folly Farm Car Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.13
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.79
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.61
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.6
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.3
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
