Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.57
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
606853,Folly Farm Car Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.06
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.5
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.14
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.7
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.92
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
606853,Folly Farm Car Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.82
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.01
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.24
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,21.0
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.18
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
606853,Folly Farm Car Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.79
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.42
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.09
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.6
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.39
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.87
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
606853,Folly Farm Car Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.41
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.88
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.65
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.7
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.04
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.07
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.09
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
606853,Folly Farm Car Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.9
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.6
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.9
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.2
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.89
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.1
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
606853,Folly Farm Car Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.22
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.5
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.52
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.44
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.5
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.9
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.07
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
606853,Folly Farm Car Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.55
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.16
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.28
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.65
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
606853,Folly Farm Car Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.27
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.7
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.35
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.08
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.77
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,181.5
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,21.2
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.13
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
606853,Folly Farm Car Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.34
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.09
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.5
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.3
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
606853,Folly Farm Car Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.08
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.14
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.26
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,74.9
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,173.4
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.74
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.34
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
606853,Folly Farm Car Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.7
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.73
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.29
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.7
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.1
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.36
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.98
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
