Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
606853,Folly Farm Car Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.68
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.13
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,21.4
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.89
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.37
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
606853,Folly Farm Car Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.02
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.85
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
606853,Folly Farm Car Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.81
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,77.0
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
606853,Folly Farm Car Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.15
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,56.3
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.83
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.62
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
606853,Folly Farm Car Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.09
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,21.8
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
606853,Folly Farm Car Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.22
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.57
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,21.9
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.4
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
606853,Folly Farm Car Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.22
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.34
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,22.0
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
606853,Folly Farm Car Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.87
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.77
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,22.2
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.06
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
606853,Folly Farm Car Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.43
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,64.7
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.9
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.98
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,22.5
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.1
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
606853,Folly Farm Car Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.6
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,113.9
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.2
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,22.6
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.84
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
606853,Folly Farm Car Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.16
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.39
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.84
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,108.7
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,212.2
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,22.6
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.91
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.82
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
606853,Folly Farm Car Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,57.3
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
