Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.57
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,22.4
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
606853,Folly Farm Car Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.86
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,90.2
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,22.1
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
606853,Folly Farm Car Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.59
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,70.4
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.83
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,148.4
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,220.0
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,21.8
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.28
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
606853,Folly Farm Car Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.63
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,69.7
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.08
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,106.7
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,190.4
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,21.6
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.6
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
606853,Folly Farm Car Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.6
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.45
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,101.5
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,175.5
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,21.5
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
606853,Folly Farm Car Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.29
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.53
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.69
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,89.8
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.8
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,21.3
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.01
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.84
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
606853,Folly Farm Car Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.13
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.2
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.62
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,87.7
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.1
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,21.1
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.7
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.33
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
606853,Folly Farm Car Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.35
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.69
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.63
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.06
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,74.7
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.7
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.66
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
606853,Folly Farm Car Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.86
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.41
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.85
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.38
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.4
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,20.9
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.24
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
606853,Folly Farm Car Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.75
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.8
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.95
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.97
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.66
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.1
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,20.8
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.35
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.38
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
606853,Folly Farm Car Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.76
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.8
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.14
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.98
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.65
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.7
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.04
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.88
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.39
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
606853,Folly Farm Car Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.95
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,60.9
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
