Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.32
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.55
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.95
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.7
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.0
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,20.5
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.2
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.88
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
606853,Folly Farm Car Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.44
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,68.6
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.52
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.48
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.44
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.4
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.85
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.87
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
606853,Folly Farm Car Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.53
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,67.1
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.26
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.69
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.11
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,174.7
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,20.2
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.78
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.01
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.63
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
606853,Folly Farm Car Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,66.3
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.67
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.75
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.47
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.2
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.19
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.03
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.74
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
606853,Folly Farm Car Park,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.35
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.83
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.6
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.28
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.7
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.2
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.67
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.74
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.6
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
606853,Folly Farm Car Park,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.35
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.64
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.59
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.27
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.4
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.7
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.1
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.77
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
606853,Folly Farm Car Park,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.05
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,75.9
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.65
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.16
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.73
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,64.4
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.2
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.3
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.1
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.18
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.29
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.77
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
606853,Folly Farm Car Park,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.43
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,83.8
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.59
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.28
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.86
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.8
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.6
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.9
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.3
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.28
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
606853,Folly Farm Car Park,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.2
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.95
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.93
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.68
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.4
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.8
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.88
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
606853,Folly Farm Car Park,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.4
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.9
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.36
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.76
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.68
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.7
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.6
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.7
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.18
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.44
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.07
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
606853,Folly Farm Car Park,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.15
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,75.3
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.1
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.07
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.47
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.65
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.9
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.6
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.81
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.49
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.04
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.79
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
606853,Folly Farm Car Park,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.03
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,67.1
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.6
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.03
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.09
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.63
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,163.7
