Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.1
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,19.7
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.43
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.47
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.95
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.64
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
606853,Folly Farm Car Park,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.58
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.7
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.44
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.43
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.29
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.1
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.4
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.65
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.67
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.86
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
606853,Folly Farm Car Park,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.51
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.57
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.09
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.62
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,209.0
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.4
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.85
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.1
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
606853,Folly Farm Car Park,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.19
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.21
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.72
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.22
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,74.8
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,202.0
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.73
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.53
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.38
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
606853,Folly Farm Car Park,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.69
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.2
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.36
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.78
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,64.9
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.9
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.4
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,19.5
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.04
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.45
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
606853,Folly Farm Car Park,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.04
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.41
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.55
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.42
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,186.4
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.63
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.64
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.43
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
606853,Folly Farm Car Park,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.29
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.68
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.67
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.53
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.7
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.7
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.32
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.34
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.81
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
606853,Folly Farm Car Park,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.58
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.78
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.06
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.1
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.28
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.93
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.91
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
606853,Folly Farm Car Park,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.83
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.45
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.21
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.27
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.4
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.6
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.3
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.15
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.49
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.07
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
606853,Folly Farm Car Park,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.79
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.11
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.75
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.1
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.8
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.8
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.3
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.65
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.85
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
606853,Folly Farm Car Park,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.43
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.15
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.12
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.84
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.38
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.1
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.8
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.7
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.53
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.05
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.49
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
606853,Folly Farm Car Park,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.31
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.32
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.03
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.16
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.72
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,64.6
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,190.7
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.1
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
