Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.37
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.7
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.02
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
606853,Folly Farm Car Park,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.61
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.2
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.16
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,186.5
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,193.4
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,19.2
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.06
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.67
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.61
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
606853,Folly Farm Car Park,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.96
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.43
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.75
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,186.6
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.4
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.11
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.72
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
606853,Folly Farm Car Park,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.66
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.37
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.55
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.75
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,62.5
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.7
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.5
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.95
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.43
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
606853,Folly Farm Car Park,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.19
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.49
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.33
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.97
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.6
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,192.3
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.01
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.17
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
606853,Folly Farm Car Park,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.8
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.11
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.55
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,68.9
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,203.4
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,77.68
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
606853,Folly Farm Car Park,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.01
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.49
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.18
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,192.9
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,18.9
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.2
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
606853,Folly Farm Car Park,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.45
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.77
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.97
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.03
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.8
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,192.1
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,18.8
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.74
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.49
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
606853,Folly Farm Car Park,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.64
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.94
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.09
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.72
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,64.2
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.5
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,18.7
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.37
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
606853,Folly Farm Car Park,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.07
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.82
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.1
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,178.5
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,18.6
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.44
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.19
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
606853,Folly Farm Car Park,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.25
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.16
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.34
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,57.3
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.1
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,18.6
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.98
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.59
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
606853,Folly Farm Car Park,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.26
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.35
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.56
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.36
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,18.5
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.22
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.59
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
606853,Folly Farm Car Park,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
