Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.36
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.73
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.37
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,18.5
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.31
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.07
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
606853,Folly Farm Car Park,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.9
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.34
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,18.4
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.8
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
606853,Folly Farm Car Park,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.37
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.7
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,18.4
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.65
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.59
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
606853,Folly Farm Car Park,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.47
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.57
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.56
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,18.4
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.25
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.02
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
606853,Folly Farm Car Park,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.61
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,66.9
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,18.4
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.72
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
606853,Folly Farm Car Park,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.34
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,85.4
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,18.4
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.04
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
606853,Folly Farm Car Park,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.45
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.98
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,67.9
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,18.4
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.25
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
606853,Folly Farm Car Park,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.52
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.24
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,18.4
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.42
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
606853,Folly Farm Car Park,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.65
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,18.4
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.18
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.42
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
606853,Folly Farm Car Park,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,18.5
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
606853,Folly Farm Car Park,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.82
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,18.5
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.07
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
606853,Folly Farm Car Park,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
