Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.14
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,18.5
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
606853,Folly Farm Car Park,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,18.5
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
606853,Folly Farm Car Park,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.8
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,18.6
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.26
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
606853,Folly Farm Car Park,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,18.6
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.9
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
606853,Folly Farm Car Park,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,18.7
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.7
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
606853,Folly Farm Car Park,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.01
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,18.7
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
606853,Folly Farm Car Park,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,18.8
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
606853,Folly Farm Car Park,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,18.8
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
606853,Folly Farm Car Park,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,18.8
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.57
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
606853,Folly Farm Car Park,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,18.9
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
606853,Folly Farm Car Park,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
606853,Folly Farm Car Park,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
