Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,19.0
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
606853,Folly Farm Car Park,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,19.1
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
606853,Folly Farm Car Park,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.45
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.83
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
606853,Folly Farm Car Park,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.59
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,19.3
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
606853,Folly Farm Car Park,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
606853,Folly Farm Car Park,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.62
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.44
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.07
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
606853,Folly Farm Car Park,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
606853,Folly Farm Car Park,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.61
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.95
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
606853,Folly Farm Car Park,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.87
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
606853,Folly Farm Car Park,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.22
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.01
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
606853,Folly Farm Car Park,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,19.4
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.97
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
606853,Folly Farm Car Park,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.42
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.34
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,58.9
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,19.5
