Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
606853,Folly Farm Car Park,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,19.6
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.33
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
606853,Folly Farm Car Park,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.64
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.68
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.62
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,61.4
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,19.7
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.27
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
606853,Folly Farm Car Park,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.09
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.84
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.43
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
606853,Folly Farm Car Park,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.96
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.13
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.89
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,56.7
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,19.8
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.55
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
606853,Folly Farm Car Park,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.14
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,19.9
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
606853,Folly Farm Car Park,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.4
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,20.0
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.13
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
606853,Folly Farm Car Park,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.77
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,20.1
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.47
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
606853,Folly Farm Car Park,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.67
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,20.2
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.12
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
606853,Folly Farm Car Park,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.03
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,20.2
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
606853,Folly Farm Car Park,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.77
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.96
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,20.3
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
606853,Folly Farm Car Park,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.94
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.83
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,20.4
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
606853,Folly Farm Car Park,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.55
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.24
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.46
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,20.5
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.41
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.01
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
606853,Folly Farm Car Park,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.67
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.39
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.5
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,20.6
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.85
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
606853,Folly Farm Car Park,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
